Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,142.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89502
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93439
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93075
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,191.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90506
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92743
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79809
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91867
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90076
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74313
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
