Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,186.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,101.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91357
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,169.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96387
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81039
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83096
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85742
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88495
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86355
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85531
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,173.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,179.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91989
