Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9064
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84414
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93851
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87866
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75705
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82419
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90237
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89038
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,123.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91556
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89368
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6376
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87982
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83636
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77102
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
