Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81518
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91702
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84436
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45449
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6376
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93738
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,106.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85074
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85846
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91913
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8692
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90109
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86636
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18688
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91839
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83096
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,145.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32341
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8909
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73062
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
