Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87463
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79895
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91568
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93161
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87466
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.32937
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9082
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75595
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8768
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88913
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82834
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83493
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80133
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15157
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91455
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94601
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88321
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91263
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74252
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
