Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39818
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90982
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91608
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88656
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63561
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82885
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43386
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03273
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77075
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90292
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7731
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90726
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89389
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0862
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,113.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,49.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62911
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84002
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89831
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82159
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86709
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30452
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77194
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05922
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93497
