Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6979
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.41683
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76434
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02705
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92889
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89166
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82272
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92285
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84628
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23137
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,68.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,68.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.19585
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95496
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91781
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67892
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93231
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86548
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77633
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86584
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75756
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,47.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.2744
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90146
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89404
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68203
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6957
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90546
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87222
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92154
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87115
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81006
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02904
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.16823
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92255
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
