Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-91.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70251
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03059
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88339
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86465
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86429
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-171.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.13616
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68243
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.60778
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88806
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9324
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84427
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81094
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77722
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,57.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46407
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87189
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80865
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71646
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2239
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87811
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90881
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87225
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55837
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79208
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91879
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83374
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72207
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74224
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89984
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78882
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56088
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28249
