Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,110.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.19365
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83847
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87866
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70999
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06108
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87222
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79141
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8439
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81018
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86966
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91089
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80941
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.18
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12221
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90253
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95383
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90463
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84851
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7449
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,108.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34325
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93649
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83801
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88125
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84576
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76925
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88409
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74609
