Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85647
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87784
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93948
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89279
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63415
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67538
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5162
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83307
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86413
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85003
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83456
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51507
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87701
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75766
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18932
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77642
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81546
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8931
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4865
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91547
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80523
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86725
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8002
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92959
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86142
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84436
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86072
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32937
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
