Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,50.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36577
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90423
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7821
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91351
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8475
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86557
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,108.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82641
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86523
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89456
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82153
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91232
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78537
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,106.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05379
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86389
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94403
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27022
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7864
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88293
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87823
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,149.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30028
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93875
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84427
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77612
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59213
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86142
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
