Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78991
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.837
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-178.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87185
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85495
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93933
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89181
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.57
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74658
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94009
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80792
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91757
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89258
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83645
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-123.82
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85183
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.35354
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75976
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67587
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86737
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8125
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80969
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,115.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.15508
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91873
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
