Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87814
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.48617
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92435
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79525
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90735
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71514
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92065
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74609
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50536
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8844
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8157
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85632
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57348
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84677
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87689
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56411
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84308
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89706
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89767
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.31426
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90753
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89297
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60272
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
