Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,35.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68319
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93509
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87817
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65359
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9013
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91067
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88708
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90652
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74951
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89999
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86517
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,124.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,52.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37337
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94067
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86682
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18245
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75131
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88559
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88412
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66281
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,124.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,41.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86694
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86722
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48766
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
