Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80932
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85772
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,56.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48251
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93439
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87637
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38387
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84637
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73812
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24187
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45861
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89725
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53487
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86349
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55608
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
