Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91531
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93396
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86371
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90362
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90948
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82086
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.772
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79977
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91351
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84805
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9129
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,105.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8927
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8854
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
