Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89007
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87304
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93271
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82129
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90253
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87189
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87802
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93008
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57354
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,129.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88367
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92972
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,144.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95151
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
