Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82257
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,130.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81207
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91717
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85318
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63677
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83377
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90109
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72113
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91015
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87787
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80139
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91971
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
