Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76672
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89377
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91385
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9039
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75332
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75897
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91781
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.884
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88022
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90033
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83777
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80093
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94891
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86065
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78335
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93539
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87323
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76172
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
