Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87875
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89151
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90976
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73291
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88248
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88882
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77539
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89706
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8168
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89349
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80072
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91855
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90369
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83124
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90658
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80688
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82489
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
