Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,92.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84564
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92328
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80551
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91901
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72979
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70993
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82022
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80795
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89844
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86163
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78695
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79678
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93683
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89944
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80545
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.897
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84042
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81231
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78125
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77716
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8638
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83313
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86145
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79757
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84079
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78286
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76736
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86258
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93503
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77017
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
