Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84915
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73111
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77148
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65487
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85464
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90561
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92102
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80322
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93371
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86184
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79107
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80975
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87436
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93155
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83227
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87726
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89651
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80288
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81558
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80447
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89953
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7373
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81607
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85455
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89078
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82416
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88699
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81231
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70309
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8714
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
