Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93045
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82281
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80291
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89126
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83923
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86337
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80749
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77163
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88159
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90927
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75412
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82449
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9256
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8359
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89908
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76217
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84701
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90289
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71029
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87408
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79055
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71612
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78338
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83871
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89352
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76098
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84842
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89017
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81659
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71182
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80435
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8096
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
