Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84689
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91757
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83575
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91653
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84353
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.923
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78933
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82858
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86853
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80237
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72207
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91025
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82367
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78003
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80957
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90127
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81961
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81302
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91305
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83075
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74414
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81988
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92172
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89648
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75894
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90942
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90161
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79123
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91305
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80233
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91958
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
