Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79373
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71261
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85235
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75973
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90921
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89007
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84671
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92316
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82519
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70047
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85446
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80014
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78235
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.923
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78311
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94769
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80487
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88751
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83368
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73883
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83255
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88428
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82943
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81424
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78466
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93219
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82565
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89911
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83529
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82434
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74395
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
