Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87778
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94275
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82229
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85971
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90448
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87662
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76278
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76501
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77105
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8219
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86725
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85434
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84796
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7221
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8031
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85892
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84955
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82739
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82211
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7807
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74643
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93365
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85461
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81259
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86453
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92438
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77475
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
