Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79147
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84414
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81112
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85937
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90362
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6986
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84692
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76666
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80902
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,58.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84656
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91714
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84591
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82394
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88211
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85705
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80578
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81973
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74502
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9104
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79934
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86871
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79699
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87234
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85525
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79138
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94556
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76846
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
