Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77862
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89389
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84771
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92844
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83386
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77572
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90063
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,71.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91351
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85303
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85064
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84344
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89624
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87179
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93375
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82025
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80258
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83053
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88815
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85684
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86993
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90936
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79504
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80136
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8277
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7514
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79168
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82492
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81216
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90799
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8269
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74429
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85876
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86233
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88489
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88229
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
