Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87353
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81802
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82361
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89688
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79593
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88232
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73477
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91629
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70114
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76098
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8537
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86731
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67288
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87329
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81555
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89639
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77939
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85364
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90033
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84875
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76019
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83828
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81823
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87915
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,64.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9046
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83453
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92807
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88156
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84393
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85858
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79074
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
